Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.4
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
606926,Ocean Square Saundersfoot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.5
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
606926,Ocean Square Saundersfoot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.3
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
606926,Ocean Square Saundersfoot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.15
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.7
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
606926,Ocean Square Saundersfoot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.8
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.0
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
606926,Ocean Square Saundersfoot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.39
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.1
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
