Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.2
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
606926,Ocean Square Saundersfoot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.27
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.3
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
606926,Ocean Square Saundersfoot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.98
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.4
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
606926,Ocean Square Saundersfoot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.15
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.9
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
606926,Ocean Square Saundersfoot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.32
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.53
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
606926,Ocean Square Saundersfoot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.34
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.16
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.2
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.54
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
606926,Ocean Square Saundersfoot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.51
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.7
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.3
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
606926,Ocean Square Saundersfoot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
