Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.18
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.67
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
606926,Ocean Square Saundersfoot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.19
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
606926,Ocean Square Saundersfoot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.0
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.74
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
606926,Ocean Square Saundersfoot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.51
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.49
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.4
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.48
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
606926,Ocean Square Saundersfoot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.34
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.76
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
606926,Ocean Square Saundersfoot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.76
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.9
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.03
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.17
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
606926,Ocean Square Saundersfoot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.19
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.2
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.55
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.29
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.3
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.25
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
606926,Ocean Square Saundersfoot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.37
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.99
