Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.0
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.03
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
606926,Ocean Square Saundersfoot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.05
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.28
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.71
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.5
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
606926,Ocean Square Saundersfoot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.78
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.45
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.7
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.5
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.3
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.18
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.63
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.98
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
606926,Ocean Square Saundersfoot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.68
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.28
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.29
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.26
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.82
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.9
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.73
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.46
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
606926,Ocean Square Saundersfoot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.72
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.8
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.06
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.15
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.7
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.37
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.39
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.79
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
606926,Ocean Square Saundersfoot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.35
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.12
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.4
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.22
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.1
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.3
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.8
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.16
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.62
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.83
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.2
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.92
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.22
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.01
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
606926,Ocean Square Saundersfoot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.47
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.33
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.62
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.8
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.0
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.57
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.3
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.8
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.7
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
606926,Ocean Square Saundersfoot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.39
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.76
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.64
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.63
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.11
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
