Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.45
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.53
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
606926,Ocean Square Saundersfoot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.94
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.22
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.99
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.44
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.0
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.9
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.91
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.3
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.89
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.79
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.45
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
606926,Ocean Square Saundersfoot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.04
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.69
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.56
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.03
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.75
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.87
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.84
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.66
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
606926,Ocean Square Saundersfoot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.13
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.9
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.22
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.88
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.4
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.73
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.12
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.89
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
606926,Ocean Square Saundersfoot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.24
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.57
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.99
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.51
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.05
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.6
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.22
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.94
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.68
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
606926,Ocean Square Saundersfoot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.25
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.68
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.8
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.2
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.97
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.4
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.02
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.95
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
606926,Ocean Square Saundersfoot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.12
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.63
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.86
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.0
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.26
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.15
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.2
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.12
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.29
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.02
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
606926,Ocean Square Saundersfoot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.91
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.03
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.15
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.8
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.06
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.33
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.25
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
606926,Ocean Square Saundersfoot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
