Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.83
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.04
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.0
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.08
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.23
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.31
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.47
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
606926,Ocean Square Saundersfoot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.04
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.17
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.7
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.69
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.95
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.01
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.81
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
606926,Ocean Square Saundersfoot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.73
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.92
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.82
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.92
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.38
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.24
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
606926,Ocean Square Saundersfoot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.79
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.48
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.86
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.93
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.47
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.71
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.9
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.06
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
606926,Ocean Square Saundersfoot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.32
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.76
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.18
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.36
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.49
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
606926,Ocean Square Saundersfoot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.81
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.91
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.9
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.72
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.2
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.91
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.51
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.81
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
606926,Ocean Square Saundersfoot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.89
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.32
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.8
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.94
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.23
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.99
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.6
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.15
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.78
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.83
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
606926,Ocean Square Saundersfoot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.18
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
