Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.04
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.6
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.1
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.3
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.61
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.97
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.88
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
606926,Ocean Square Saundersfoot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.73
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.57
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.34
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.49
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.81
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.81
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.6
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.47
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.33
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.69
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.74
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.46
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
606926,Ocean Square Saundersfoot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.88
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.15
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.92
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.81
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.9
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.37
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.74
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.02
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.45
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.96
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.8
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
606926,Ocean Square Saundersfoot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.19
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.09
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.58
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.38
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.29
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.4
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.3
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.5
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.46
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.57
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.17
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.0
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.1
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.39
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.72
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
606926,Ocean Square Saundersfoot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.87
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.93
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.96
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.2
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.7
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.86
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.99
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.1
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.34
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.27
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
606926,Ocean Square Saundersfoot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.44
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.3
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.98
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.22
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.05
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.17
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.48
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.31
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.8
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.59
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.27
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,107.56
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
606926,Ocean Square Saundersfoot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.71
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.5
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.41
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.02
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.4
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.62
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.3
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.6
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.48
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.86
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.24
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.9
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.09
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.47
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,107.56
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
606926,Ocean Square Saundersfoot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.42
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.2
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
