Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.85
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.3
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.67
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.6
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.96
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.8
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,109.17
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
606926,Ocean Square Saundersfoot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.06
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.86
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.08
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.67
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.7
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.27
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.36
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.79
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.6
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.54
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.13
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,110.7
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
606926,Ocean Square Saundersfoot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.08
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.26
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.2
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.84
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.0
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.4
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.4
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.84
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.13
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.4
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.5
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.4
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.81
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.16
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.38
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
606926,Ocean Square Saundersfoot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.1
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.35
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.14
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.07
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.49
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.9
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.1
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.5
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.45
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.16
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,114.95
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
606926,Ocean Square Saundersfoot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.35
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.9
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.21
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.39
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.15
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.77
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.55
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.06
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.52
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,93.95
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.25
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,114.46
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
606926,Ocean Square Saundersfoot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.1
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.14
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.28
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.2
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,54.64
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.5
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.34
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.0
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.94
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,86.37
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,111.09
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
606926,Ocean Square Saundersfoot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.54
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.14
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.61
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.26
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,55.11
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.24
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.74
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.2
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.87
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.67
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.21
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
606926,Ocean Square Saundersfoot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.29
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.28
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.67
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.06
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.82
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.64
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.0
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.19
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.15
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.4
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.8
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.2
