Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.84
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,117.71
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
606926,Ocean Square Saundersfoot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.67
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.49
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.41
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.25
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.29
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.49
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.6
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.4
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.58
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.78
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.81
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.2
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.9
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.55
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.91
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.44
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
606926,Ocean Square Saundersfoot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.57
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.55
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.35
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.0
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.04
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.1
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.14
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.47
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.9
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.64
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.9
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.8
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.72
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.24
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,116.41
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
606926,Ocean Square Saundersfoot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.9
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.04
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.73
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.29
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.77
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.8
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.71
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.98
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.58
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.5
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.2
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.32
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.76
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.17
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
606926,Ocean Square Saundersfoot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.26
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.77
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.47
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.87
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.4
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.52
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.95
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.24
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.1
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.9
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.75
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.49
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.06
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
606926,Ocean Square Saundersfoot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.51
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.89
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.63
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.34
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.23
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.12
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.83
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.06
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.4
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.81
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,106.89
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
606926,Ocean Square Saundersfoot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.66
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.93
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.14
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.23
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.0
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.41
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.23
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.56
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.95
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.8
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.91
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.79
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.16
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
606926,Ocean Square Saundersfoot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.96
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.26
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.8
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.95
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.7
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.36
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.4
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.06
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.85
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.5
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.98
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,102.37
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.22
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
