Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
606926,Ocean Square Saundersfoot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.02
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.79
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.87
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.5
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.25
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.58
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.22
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.37
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.42
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,110.65
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.05
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.4
606926,Ocean Square Saundersfoot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.21
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.43
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.48
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.3
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.17
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.55
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.44
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.74
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.68
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.75
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.7
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.39
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.15
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,113.99
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
606926,Ocean Square Saundersfoot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.56
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.28
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.76
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.08
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.2
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.21
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.46
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.84
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.05
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.0
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.7
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.0
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,93.59
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.42
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.19
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
606926,Ocean Square Saundersfoot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.62
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.42
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.43
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.58
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.83
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.58
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.0
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.76
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.32
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.43
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.39
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.3
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.2
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,102.55
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,112.98
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
606926,Ocean Square Saundersfoot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.22
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.6
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.91
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.4
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.63
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.84
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.44
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.4
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.3
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.3
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.1
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,91.36
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,99.23
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,100.17
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
606926,Ocean Square Saundersfoot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.78
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.67
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.4
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.46
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.55
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.0
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.29
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.84
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.89
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.75
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.58
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.7
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.4
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.09
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,103.69
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.16
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
606926,Ocean Square Saundersfoot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.12
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.01
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.28
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.4
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.7
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.1
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.29
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.35
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.3
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.14
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.52
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.76
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.26
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.74
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.1
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.2
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.6
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.4
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,101.59
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,107.33
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,123.2
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
606926,Ocean Square Saundersfoot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.5
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.17
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.8
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.33
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.8
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
