Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.54
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.93
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.9
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.0
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.0
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.11
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.54
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.36
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.75
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.3
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.9
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.3
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.27
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,104.84
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,119.79
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
606926,Ocean Square Saundersfoot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.17
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.5
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.09
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.05
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.78
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.33
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.0
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.28
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.9
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.8
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.5
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.1
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.71
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,103.06
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.95
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
606926,Ocean Square Saundersfoot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.26
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.09
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.32
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.7
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.96
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.58
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.21
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.88
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.34
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.65
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.1
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.9
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.0
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.68
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,107.47
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.86
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
606926,Ocean Square Saundersfoot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.46
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.22
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.8
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.19
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.36
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.64
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.79
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.5
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.7
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.8
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.99
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,105.69
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,110.12
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
606926,Ocean Square Saundersfoot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.05
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.56
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.89
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.23
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.02
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.44
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.3
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.6
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.6
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.41
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,98.28
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.66
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
606926,Ocean Square Saundersfoot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.26
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.67
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.32
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.6
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.63
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.86
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.32
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.04
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.7
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.8
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.7
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.52
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,104.7
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.97
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
606926,Ocean Square Saundersfoot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.29
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.17
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.11
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.6
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.88
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.36
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.76
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.57
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.8
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.1
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.6
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.54
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.14
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
606926,Ocean Square Saundersfoot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.6
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.93
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.21
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.8
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.66
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.77
