Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.75
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.2
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.28
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.81
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.69
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.53
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.9
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.3
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.8
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.32
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.6
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,110.65
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
606926,Ocean Square Saundersfoot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.95
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.1
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.42
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.54
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.33
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.41
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.8
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.0
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.6
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.77
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.27
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,109.35
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
606926,Ocean Square Saundersfoot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.89
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.96
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.54
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,80.3
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.1
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.59
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.36
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.27
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.38
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.54
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.45
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.3
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.6
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.4
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.14
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,101.08
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,116.11
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
606926,Ocean Square Saundersfoot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.17
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.09
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.5
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.74
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.44
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.3
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.44
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.41
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.07
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.28
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.7
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.2
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.2
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.49
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.47
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,95.46
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
606926,Ocean Square Saundersfoot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.44
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.46
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.53
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.14
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.6
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.49
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.01
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.91
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.5
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.2
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.1
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.2
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,107.74
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.02
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.7
606926,Ocean Square Saundersfoot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.67
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.71
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.11
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.0
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.33
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.7
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.35
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.89
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.38
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.61
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.1
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.9
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.89
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.17
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.12
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
606926,Ocean Square Saundersfoot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.46
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.09
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.2
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.22
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.22
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.91
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.46
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.4
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.7
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.55
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.33
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.06
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
606926,Ocean Square Saundersfoot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.75
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.0
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.66
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
