Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.69
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.53
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.7
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.6
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.87
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.3
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.4
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
606926,Ocean Square Saundersfoot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.47
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.75
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.17
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.34
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.71
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.2
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.9
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.5
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.37
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.42
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.37
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
606926,Ocean Square Saundersfoot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.48
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.07
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.81
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.12
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.54
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.95
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.7
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.5
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.01
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.26
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.14
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
606926,Ocean Square Saundersfoot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.18
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.81
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.3
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.39
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.77
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.27
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.47
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.75
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.11
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.04
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
606926,Ocean Square Saundersfoot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.98
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.45
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.62
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.0
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.71
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.77
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.65
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
606926,Ocean Square Saundersfoot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.16
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.5
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.09
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.84
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.9
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.2
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
606926,Ocean Square Saundersfoot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.15
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.34
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.95
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.5
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
606926,Ocean Square Saundersfoot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.16
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.72
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.13
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.82
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
