Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
606926,Ocean Square Saundersfoot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.51
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.22
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.86
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.1
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
606926,Ocean Square Saundersfoot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.39
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.22
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.0
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
606926,Ocean Square Saundersfoot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.77
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.83
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.3
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
606926,Ocean Square Saundersfoot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.94
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.89
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.64
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
606926,Ocean Square Saundersfoot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.31
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.08
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.7
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.4
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
606926,Ocean Square Saundersfoot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.35
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.88
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.5
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.56
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
606926,Ocean Square Saundersfoot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.61
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.27
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.6
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
606926,Ocean Square Saundersfoot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
