Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.74
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.6
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
606926,Ocean Square Saundersfoot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.7
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
606926,Ocean Square Saundersfoot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.07
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.8
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.27
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
606926,Ocean Square Saundersfoot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.91
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.24
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.8
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
606926,Ocean Square Saundersfoot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.91
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.8
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
606926,Ocean Square Saundersfoot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.9
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
606926,Ocean Square Saundersfoot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.92
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.9
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
606926,Ocean Square Saundersfoot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
