Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.0
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
606926,Ocean Square Saundersfoot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.0
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
606926,Ocean Square Saundersfoot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
606926,Ocean Square Saundersfoot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.1
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.1
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
606926,Ocean Square Saundersfoot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
