Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.22
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.1
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
606926,Ocean Square Saundersfoot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.1
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
606926,Ocean Square Saundersfoot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
606926,Ocean Square Saundersfoot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.92
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.3
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
606926,Ocean Square Saundersfoot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.7
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
606926,Ocean Square Saundersfoot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.4
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.66
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.54
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.4
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
606926,Ocean Square Saundersfoot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
