Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.5
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
606926,Ocean Square Saundersfoot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.5
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.72
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.17
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.5
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
606926,Ocean Square Saundersfoot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.0
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.6
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
606926,Ocean Square Saundersfoot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
606926,Ocean Square Saundersfoot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.24
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
606926,Ocean Square Saundersfoot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.08
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.01
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.0
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.7
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
606926,Ocean Square Saundersfoot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.28
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.8
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
