Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
606926,Ocean Square Saundersfoot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
606926,Ocean Square Saundersfoot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.04
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.9
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606926,Ocean Square Saundersfoot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.0
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
606926,Ocean Square Saundersfoot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.0
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
606926,Ocean Square Saundersfoot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.36
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.0
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
606926,Ocean Square Saundersfoot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.0
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.62
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.1
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
