Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.37
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.2
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
606926,Ocean Square Saundersfoot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.74
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.19
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.4
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
606926,Ocean Square Saundersfoot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.61
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.4
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.5
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
606926,Ocean Square Saundersfoot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606926,Ocean Square Saundersfoot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.39
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.7
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
606926,Ocean Square Saundersfoot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.8
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
606926,Ocean Square Saundersfoot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
