Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606926,Ocean Square Saundersfoot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
606926,Ocean Square Saundersfoot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
606926,Ocean Square Saundersfoot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.07
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
606926,Ocean Square Saundersfoot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
