Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
606926,Ocean Square Saundersfoot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
606926,Ocean Square Saundersfoot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.28
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
606926,Ocean Square Saundersfoot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
606926,Ocean Square Saundersfoot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
606926,Ocean Square Saundersfoot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.65
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
606926,Ocean Square Saundersfoot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
