Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
606926,Ocean Square Saundersfoot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.23
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
606926,Ocean Square Saundersfoot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
606926,Ocean Square Saundersfoot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.79
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
606926,Ocean Square Saundersfoot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.7
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
606926,Ocean Square Saundersfoot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.91
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.71
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.8
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.93
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
606926,Ocean Square Saundersfoot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.11
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
606926,Ocean Square Saundersfoot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.72
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
606926,Ocean Square Saundersfoot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
