Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.41
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
606926,Ocean Square Saundersfoot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.36
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.17
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
606926,Ocean Square Saundersfoot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.13
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
606926,Ocean Square Saundersfoot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.07
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.8
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.93
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
606926,Ocean Square Saundersfoot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.07
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.24
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
606926,Ocean Square Saundersfoot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.11
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.91
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.86
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.19
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
606926,Ocean Square Saundersfoot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.13
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.26
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.85
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.53
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
606926,Ocean Square Saundersfoot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
