Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.29
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.99
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.85
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
606926,Ocean Square Saundersfoot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.63
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.02
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.59
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.85
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.97
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.65
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.12
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
606926,Ocean Square Saundersfoot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.54
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.95
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.8
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.2
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.4
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.63
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
606926,Ocean Square Saundersfoot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.75
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.01
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
606926,Ocean Square Saundersfoot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.53
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.78
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.8
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.04
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.97
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.87
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
606926,Ocean Square Saundersfoot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.63
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.32
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.18
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.87
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
606926,Ocean Square Saundersfoot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.92
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.67
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.14
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.15
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
606926,Ocean Square Saundersfoot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.63
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.79
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.1
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
