Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
606926,Ocean Square Saundersfoot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.05
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.02
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.07
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.83
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.62
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.17
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.33
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
606926,Ocean Square Saundersfoot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.32
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.16
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.58
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.6
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.1
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.13
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.13
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
606926,Ocean Square Saundersfoot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.66
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.75
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.94
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.2
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.8
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.01
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
606926,Ocean Square Saundersfoot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.51
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.01
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.4
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.7
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.15
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
606926,Ocean Square Saundersfoot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.56
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.51
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.45
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.0
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.66
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
606926,Ocean Square Saundersfoot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.78
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.94
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.2
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.6
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.85
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.31
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.69
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
606926,Ocean Square Saundersfoot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.76
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.27
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.2
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.8
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
