Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.06
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.72
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
606926,Ocean Square Saundersfoot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.28
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.94
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.1
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.48
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.16
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.29
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
606926,Ocean Square Saundersfoot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.97
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.61
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.8
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.9
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.79
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.5
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.48
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
606926,Ocean Square Saundersfoot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.55
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.5
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.11
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.08
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
606926,Ocean Square Saundersfoot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.75
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.56
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.18
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.71
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.6
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.01
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.22
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.74
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.28
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.85
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
606926,Ocean Square Saundersfoot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.68
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.96
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.28
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.0
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.87
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.13
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.96
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.3
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.01
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.4
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.34
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
606926,Ocean Square Saundersfoot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.07
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.45
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.73
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.88
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.57
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.1
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.4
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.9
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.91
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.04
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
606926,Ocean Square Saundersfoot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.59
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.96
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.5
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.7
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.67
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.39
