Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.14
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.61
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
606926,Ocean Square Saundersfoot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.63
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.04
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.92
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.72
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.08
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.67
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.52
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.22
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
606926,Ocean Square Saundersfoot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.24
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.42
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.73
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.3
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.56
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.85
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.02
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.38
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.52
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
606926,Ocean Square Saundersfoot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.6
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.99
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.13
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.13
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.27
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.4
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.0
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.66
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.3
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.5
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.41
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,108.12
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
606926,Ocean Square Saundersfoot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.57
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.54
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.2
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.61
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.66
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.2
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.04
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.21
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.88
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.7
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.0
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.92
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.32
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,110.66
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
606926,Ocean Square Saundersfoot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.28
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.57
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.21
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.71
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.5
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.1
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.31
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.83
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.39
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.35
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,106.12
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
606926,Ocean Square Saundersfoot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.57
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.32
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.97
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.3
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.1
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.4
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.24
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.92
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.68
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.89
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
606926,Ocean Square Saundersfoot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.16
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.16
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.31
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.76
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.0
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.13
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.25
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.19
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.92
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,115.25
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
606926,Ocean Square Saundersfoot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.29
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
