Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.94
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.64
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.73
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.3
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.78
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.06
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.2
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.91
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.9
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,110.37
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
606926,Ocean Square Saundersfoot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.21
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.76
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.79
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.54
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.95
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.63
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.68
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.12
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.3
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.34
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.75
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.14
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.7
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.4
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.25
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.89
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
606926,Ocean Square Saundersfoot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.21
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.55
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.6
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.12
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.78
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.92
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.4
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.92
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.87
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.3
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.17
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.84
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.76
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
606926,Ocean Square Saundersfoot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.4
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.57
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.26
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.2
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.8
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.11
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.76
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.75
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.72
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.29
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.9
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.64
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
606926,Ocean Square Saundersfoot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.13
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.63
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.66
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.73
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.8
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.92
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.42
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.31
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,86.58
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.15
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.63
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
606926,Ocean Square Saundersfoot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.93
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.28
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.94
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.33
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.1
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.87
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.87
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.36
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.56
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
606926,Ocean Square Saundersfoot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.97
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.75
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.13
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.89
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.4
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.14
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.09
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.72
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.02
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.5
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,93.33
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.08
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.91
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
606926,Ocean Square Saundersfoot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.55
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
