Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.33
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.3
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.82
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.7
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.66
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.46
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.65
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,97.11
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.31
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.21
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
606926,Ocean Square Saundersfoot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.14
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.0
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.45
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.94
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.8
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.7
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.82
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.42
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.28
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.47
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.6
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,111.39
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.22
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,113.11
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
606926,Ocean Square Saundersfoot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.16
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.28
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.02
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.54
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.95
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.0
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.3
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.36
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.33
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.7
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,108.13
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.43
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,114.18
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.3
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
606926,Ocean Square Saundersfoot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.39
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.01
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.81
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.77
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.0
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.08
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.53
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.12
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.12
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.94
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,117.29
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
606926,Ocean Square Saundersfoot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.24
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.89
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,36.09
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.8
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,154.4
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.81
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.11
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.49
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.78
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.8
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.15
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.88
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.39
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,100.61
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.53
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.58
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
606926,Ocean Square Saundersfoot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.9
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.49
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.8
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.04
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.9
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.46
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.09
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.17
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.7
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.46
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.7
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.89
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
606926,Ocean Square Saundersfoot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.97
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.08
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.64
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.69
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.4
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.3
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.84
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.7
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.33
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.62
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,110.06
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
606926,Ocean Square Saundersfoot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.15
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.53
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.9
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.36
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.72
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.98
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.7
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
