Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.93
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.98
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.9
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.66
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
606926,Ocean Square Saundersfoot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.9
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.81
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.26
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.84
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.66
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.52
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.7
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.09
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.43
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,107.1
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
606926,Ocean Square Saundersfoot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.4
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.49
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.4
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.84
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.0
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.67
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.34
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.53
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.61
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,106.71
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
606926,Ocean Square Saundersfoot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.82
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.41
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.55
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.6
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.05
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.88
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.54
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
606926,Ocean Square Saundersfoot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.43
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.28
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.77
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.3
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.9
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.69
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.88
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.32
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.2
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.73
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.84
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
606926,Ocean Square Saundersfoot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.23
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.79
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.03
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.05
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.45
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.28
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.9
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.92
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.41
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.64
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
606926,Ocean Square Saundersfoot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.12
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.12
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.48
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.94
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.52
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.9
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.4
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.7
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.02
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.28
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
606926,Ocean Square Saundersfoot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.11
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.75
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.45
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.6
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.99
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.27
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.87
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.1
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
