Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.66
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.99
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.06
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
606926,Ocean Square Saundersfoot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.45
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.36
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.86
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.2
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.2
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.62
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.19
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.06
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
606926,Ocean Square Saundersfoot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.2
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.74
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.52
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.97
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.36
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.8
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.35
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.37
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
606926,Ocean Square Saundersfoot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.89
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.5
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.2
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.21
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.19
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.4
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.31
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.28
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.29
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.1
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.02
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.82
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.03
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
606926,Ocean Square Saundersfoot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.64
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.44
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.59
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.53
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.9
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.27
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.98
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
606926,Ocean Square Saundersfoot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.64
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.32
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.91
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.39
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.14
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.13
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.06
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.1
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.81
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.93
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.51
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
606926,Ocean Square Saundersfoot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.03
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.87
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.2
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.72
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.37
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.5
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.73
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.25
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.85
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
606926,Ocean Square Saundersfoot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.66
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.43
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.13
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.15
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.17
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.97
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.34
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.91
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
