Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
606926,Ocean Square Saundersfoot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.57
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.45
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.61
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.02
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.08
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
606926,Ocean Square Saundersfoot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.13
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.41
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.56
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.22
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.49
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
606926,Ocean Square Saundersfoot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.98
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.45
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.5
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.9
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.34
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
606926,Ocean Square Saundersfoot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.13
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.44
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.08
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.93
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
606926,Ocean Square Saundersfoot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.04
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.28
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
606926,Ocean Square Saundersfoot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.65
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.41
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.1
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
606926,Ocean Square Saundersfoot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.17
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.76
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.06
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.67
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.89
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
606926,Ocean Square Saundersfoot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
