Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.69
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.56
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.54
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
606926,Ocean Square Saundersfoot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.99
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.54
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.02
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.5
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.18
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
606926,Ocean Square Saundersfoot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.47
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.33
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.82
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.72
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
606926,Ocean Square Saundersfoot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.52
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.1
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.98
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
606926,Ocean Square Saundersfoot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.48
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
606926,Ocean Square Saundersfoot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.36
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.77
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
606926,Ocean Square Saundersfoot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
