Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
606926,Ocean Square Saundersfoot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
606926,Ocean Square Saundersfoot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.54
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
606926,Ocean Square Saundersfoot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.02
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
606926,Ocean Square Saundersfoot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.66
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
606926,Ocean Square Saundersfoot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.46
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
606926,Ocean Square Saundersfoot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
