Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
606926,Ocean Square Saundersfoot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.2
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
606926,Ocean Square Saundersfoot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
606926,Ocean Square Saundersfoot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.3
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
606926,Ocean Square Saundersfoot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
606926,Ocean Square Saundersfoot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.74
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
606926,Ocean Square Saundersfoot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.7
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
606926,Ocean Square Saundersfoot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.38
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
