Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
606926,Ocean Square Saundersfoot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.86
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
606926,Ocean Square Saundersfoot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.2
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
606926,Ocean Square Saundersfoot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.44
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.6
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.06
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.58
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.64
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
606926,Ocean Square Saundersfoot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.83
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.49
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
606926,Ocean Square Saundersfoot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.48
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
606926,Ocean Square Saundersfoot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
