Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.89
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.2
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.12
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
606926,Ocean Square Saundersfoot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.43
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
606926,Ocean Square Saundersfoot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.35
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
606926,Ocean Square Saundersfoot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.32
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
606926,Ocean Square Saundersfoot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.03
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.76
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
606926,Ocean Square Saundersfoot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.86
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.13
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.67
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.45
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
606926,Ocean Square Saundersfoot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
