Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.4
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.88
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
606926,Ocean Square Saundersfoot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.55
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
606926,Ocean Square Saundersfoot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
606926,Ocean Square Saundersfoot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.26
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.0
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
606926,Ocean Square Saundersfoot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.27
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.47
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
606926,Ocean Square Saundersfoot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
606926,Ocean Square Saundersfoot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.12
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
606926,Ocean Square Saundersfoot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
