Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.35
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
606926,Ocean Square Saundersfoot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.18
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.51
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.23
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
606926,Ocean Square Saundersfoot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.32
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
606926,Ocean Square Saundersfoot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
606926,Ocean Square Saundersfoot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.37
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.01
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
606926,Ocean Square Saundersfoot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
606926,Ocean Square Saundersfoot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
