Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
606926,Ocean Square Saundersfoot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
606926,Ocean Square Saundersfoot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
606926,Ocean Square Saundersfoot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
606926,Ocean Square Saundersfoot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
