Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
606926,Ocean Square Saundersfoot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606926,Ocean Square Saundersfoot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
606926,Ocean Square Saundersfoot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.61
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.75
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
606926,Ocean Square Saundersfoot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.43
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
606926,Ocean Square Saundersfoot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
606926,Ocean Square Saundersfoot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
606926,Ocean Square Saundersfoot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
