Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.42
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
606926,Ocean Square Saundersfoot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.3
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.74
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606926,Ocean Square Saundersfoot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.06
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
606926,Ocean Square Saundersfoot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.5
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.17
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.11
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
606926,Ocean Square Saundersfoot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.98
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.5
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
606926,Ocean Square Saundersfoot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.89
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.85
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
606926,Ocean Square Saundersfoot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.95
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.14
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.13
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.86
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
606926,Ocean Square Saundersfoot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.05
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
