Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.3
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.77
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
606926,Ocean Square Saundersfoot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.64
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.4
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.05
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
606926,Ocean Square Saundersfoot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.05
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.8
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.54
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
606926,Ocean Square Saundersfoot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.76
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.17
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.99
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.04
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
606926,Ocean Square Saundersfoot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.51
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.4
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.28
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.97
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.7
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
606926,Ocean Square Saundersfoot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.06
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.72
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.8
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.77
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.34
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
606926,Ocean Square Saundersfoot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.58
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.95
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.95
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.2
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.2
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.02
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
606926,Ocean Square Saundersfoot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.89
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.58
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.52
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
