Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.26
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.31
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.46
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
606926,Ocean Square Saundersfoot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.37
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.56
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.71
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.04
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.27
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.07
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.11
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
606926,Ocean Square Saundersfoot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.77
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.89
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.13
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.24
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
606926,Ocean Square Saundersfoot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.45
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.46
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.6
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.4
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.97
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.88
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.6
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
606926,Ocean Square Saundersfoot,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.67
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.42
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.34
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.4
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.28
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.8
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.45
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.18
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.62
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
606926,Ocean Square Saundersfoot,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.34
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.37
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.27
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.4
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.0
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.2
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.96
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.33
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.28
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.85
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.12
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.6
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
606926,Ocean Square Saundersfoot,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.98
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.66
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.31
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.05
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
606926,Ocean Square Saundersfoot,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.92
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.14
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.39
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.1
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.4
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
