Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.21
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.8
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
606926,Ocean Square Saundersfoot,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.77
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.78
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.82
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.18
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.7
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.66
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.14
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.63
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.56
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.93
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.01
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
606926,Ocean Square Saundersfoot,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.96
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.23
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.2
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.6
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.82
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.02
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.47
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
606926,Ocean Square Saundersfoot,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.4
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.61
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.17
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.86
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.78
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.74
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.06
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
606926,Ocean Square Saundersfoot,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.15
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.02
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.88
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.69
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.72
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.89
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.89
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
606926,Ocean Square Saundersfoot,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.35
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.51
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.2
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.87
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.6
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.57
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
606926,Ocean Square Saundersfoot,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.86
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.83
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.0
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.86
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.24
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.68
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
606926,Ocean Square Saundersfoot,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.13
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.4
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.39
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.31
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.6
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
606926,Ocean Square Saundersfoot,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
