Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.89
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.01
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.4
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.73
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.18
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.44
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.39
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
606926,Ocean Square Saundersfoot,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.9
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.12
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.56
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.58
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.12
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.86
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
606926,Ocean Square Saundersfoot,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.77
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.97
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.81
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.86
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.82
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.21
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
606926,Ocean Square Saundersfoot,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.24
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.08
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.36
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.01
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.44
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.88
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.06
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
606926,Ocean Square Saundersfoot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.54
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.49
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.04
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.2
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.29
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.24
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.67
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.16
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.34
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.09
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
606926,Ocean Square Saundersfoot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.27
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.37
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.84
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.6
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.6
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.01
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.61
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.33
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.99
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
606926,Ocean Square Saundersfoot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.76
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.57
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.98
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.31
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.51
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.15
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
606926,Ocean Square Saundersfoot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
