Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.0
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.69
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.59
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.9
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.2
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.34
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.11
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.88
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
606926,Ocean Square Saundersfoot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.04
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.74
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.86
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.85
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.13
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.02
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.56
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.9
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.52
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.06
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.07
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
606926,Ocean Square Saundersfoot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.75
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.02
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.8
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.86
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.61
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.26
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.01
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
606926,Ocean Square Saundersfoot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.21
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.51
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.46
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.9
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.92
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.2
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.39
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.57
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.62
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
606926,Ocean Square Saundersfoot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.36
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.85
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.92
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.51
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.99
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.77
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.9
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,89.75
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
606926,Ocean Square Saundersfoot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.32
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.65
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.87
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.97
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.8
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.43
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.72
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.63
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
606926,Ocean Square Saundersfoot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.97
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.97
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.73
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.08
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,83.63
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.32
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
606926,Ocean Square Saundersfoot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.74
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.98
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.2
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
