Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.42
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.5
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.77
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.7
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
606926,Ocean Square Saundersfoot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.4
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.91
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.1
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.11
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.81
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.6
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.05
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.0
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.85
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.17
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
606926,Ocean Square Saundersfoot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.31
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.8
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.96
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.32
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.21
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.49
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.71
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.83
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.66
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
606926,Ocean Square Saundersfoot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.65
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.28
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.27
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.6
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.4
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.34
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.77
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.89
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.3
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.48
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.69
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.58
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
606926,Ocean Square Saundersfoot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.26
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.97
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.5
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.35
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.98
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.61
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.76
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
606926,Ocean Square Saundersfoot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.68
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.36
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.36
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.67
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.1
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.76
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.99
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.79
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
606926,Ocean Square Saundersfoot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.11
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.92
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.65
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.5
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.8
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.24
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.59
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
606926,Ocean Square Saundersfoot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.6
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.2
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.64
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.25
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.37
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
