Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.53
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
606926,Ocean Square Saundersfoot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.76
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.18
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.44
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.06
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.53
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.49
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.71
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.39
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
606926,Ocean Square Saundersfoot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.26
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.1
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.6
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.04
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.5
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.44
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.17
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.28
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.31
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
606926,Ocean Square Saundersfoot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.7
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.1
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.22
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.53
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.47
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.42
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.15
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.32
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
606926,Ocean Square Saundersfoot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.98
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.54
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.86
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.17
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.71
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.4
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.95
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.3
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.45
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
606926,Ocean Square Saundersfoot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.85
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.91
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.95
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.61
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.85
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.34
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.66
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.6
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.03
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.07
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
606926,Ocean Square Saundersfoot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.98
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.43
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.73
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.92
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.32
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.8
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.38
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.38
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,91.93
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
606926,Ocean Square Saundersfoot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.73
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.98
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.4
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.7
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.65
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.31
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.2
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.8
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.46
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.07
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
