Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
606926,Ocean Square Saundersfoot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.06
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.6
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.07
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.34
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.62
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.3
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.29
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
606926,Ocean Square Saundersfoot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.63
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.44
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.88
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.13
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.5
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.81
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.06
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.75
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.27
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
606926,Ocean Square Saundersfoot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.94
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.66
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.14
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.59
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.79
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.2
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.61
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.89
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
606926,Ocean Square Saundersfoot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.79
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.73
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.35
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.44
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.64
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.8
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.0
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.94
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.29
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
606926,Ocean Square Saundersfoot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.76
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.32
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.15
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.86
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.3
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.64
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.01
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.41
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.8
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
606926,Ocean Square Saundersfoot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.61
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.14
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.7
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.76
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.92
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.32
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.26
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,221.0
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.1
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.86
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.99
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
606926,Ocean Square Saundersfoot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.39
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.18
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.54
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.85
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.43
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.1
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.27
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.91
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.43
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.8
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.88
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.7
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.72
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.91
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.96
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
606926,Ocean Square Saundersfoot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.42
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
