Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.55
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.49
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.75
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.7
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.05
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.75
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.59
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
606926,Ocean Square Saundersfoot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.82
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.45
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.03
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,56.18
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.43
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,239.5
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.07
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.65
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
606926,Ocean Square Saundersfoot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.64
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.94
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.76
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.45
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.7
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.5
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.53
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.36
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
606926,Ocean Square Saundersfoot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.23
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.4
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.38
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.37
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.36
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.3
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.1
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,91.93
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.38
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.89
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
606926,Ocean Square Saundersfoot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.06
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.76
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.61
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.2
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.15
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.67
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
606926,Ocean Square Saundersfoot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.96
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.37
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.74
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.87
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.04
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.07
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.74
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.35
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
606926,Ocean Square Saundersfoot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.83
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.19
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.1
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.39
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.99
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
606926,Ocean Square Saundersfoot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
