Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.3
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.23
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,58.56
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.78
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,247.3
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.7
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.89
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
606926,Ocean Square Saundersfoot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.68
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.58
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.7
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.08
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.73
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.6
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.62
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.4
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.94
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
606926,Ocean Square Saundersfoot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.5
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.01
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.94
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.9
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.1
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.01
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.4
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.23
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.83
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.72
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
606926,Ocean Square Saundersfoot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.76
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.93
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.87
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.15
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.4
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.43
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.11
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
606926,Ocean Square Saundersfoot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.8
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.36
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.87
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.36
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.4
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.4
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.3
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.08
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
606926,Ocean Square Saundersfoot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.49
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.42
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.01
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
606926,Ocean Square Saundersfoot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.63
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.47
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.36
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
606926,Ocean Square Saundersfoot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
