Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
606926,Ocean Square Saundersfoot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.49
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
606926,Ocean Square Saundersfoot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.23
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
606926,Ocean Square Saundersfoot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.08
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.88
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.07
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
606926,Ocean Square Saundersfoot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
606926,Ocean Square Saundersfoot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
