Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
606926,Ocean Square Saundersfoot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
606926,Ocean Square Saundersfoot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
606926,Ocean Square Saundersfoot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
606926,Ocean Square Saundersfoot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.94
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
606926,Ocean Square Saundersfoot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
606926,Ocean Square Saundersfoot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
606926,Ocean Square Saundersfoot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
