Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.15
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.48
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
606926,Ocean Square Saundersfoot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.79
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
606926,Ocean Square Saundersfoot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.43
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
606926,Ocean Square Saundersfoot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
606926,Ocean Square Saundersfoot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
