Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
606926,Ocean Square Saundersfoot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.54
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
606926,Ocean Square Saundersfoot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
606926,Ocean Square Saundersfoot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
606926,Ocean Square Saundersfoot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.96
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
606926,Ocean Square Saundersfoot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
