Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
606926,Ocean Square Saundersfoot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.01
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.58
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.27
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.3
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.67
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.55
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
606926,Ocean Square Saundersfoot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.18
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
606926,Ocean Square Saundersfoot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.21
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
