Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
606926,Ocean Square Saundersfoot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.27
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
606926,Ocean Square Saundersfoot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.36
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
606926,Ocean Square Saundersfoot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
606926,Ocean Square Saundersfoot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.85
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606926,Ocean Square Saundersfoot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.5
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
606926,Ocean Square Saundersfoot,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
