Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606926,Ocean Square Saundersfoot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
606926,Ocean Square Saundersfoot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
606926,Ocean Square Saundersfoot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
606926,Ocean Square Saundersfoot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
606926,Ocean Square Saundersfoot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
606926,Ocean Square Saundersfoot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
606926,Ocean Square Saundersfoot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
