Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
606926,Ocean Square Saundersfoot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
606926,Ocean Square Saundersfoot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.43
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
606926,Ocean Square Saundersfoot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.69
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.43
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
606926,Ocean Square Saundersfoot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
606926,Ocean Square Saundersfoot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
606926,Ocean Square Saundersfoot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
606926,Ocean Square Saundersfoot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.36
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.7
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
