Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.25
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
606926,Ocean Square Saundersfoot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
606926,Ocean Square Saundersfoot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.33
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.48
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
606926,Ocean Square Saundersfoot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.59
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.76
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.67
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.54
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
606926,Ocean Square Saundersfoot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.98
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.7
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.73
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.9
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
606926,Ocean Square Saundersfoot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.36
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
606926,Ocean Square Saundersfoot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.73
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.01
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.11
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
606926,Ocean Square Saundersfoot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.97
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
