Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.08
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
606926,Ocean Square Saundersfoot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.61
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.1
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.77
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.46
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
606926,Ocean Square Saundersfoot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.34
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.73
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
606926,Ocean Square Saundersfoot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.09
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.85
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.52
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.23
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.33
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.88
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.44
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
606926,Ocean Square Saundersfoot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.69
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.99
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.04
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.6
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.94
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.75
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
606926,Ocean Square Saundersfoot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.37
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.74
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.8
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.62
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.98
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
606926,Ocean Square Saundersfoot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.15
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.43
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.28
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.54
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.94
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.89
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.81
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
606926,Ocean Square Saundersfoot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.74
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.71
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.51
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.5
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.9
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.42
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.56
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.09
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.33
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
606926,Ocean Square Saundersfoot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
