Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.52
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.56
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.16
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.29
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.8
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.42
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.16
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.98
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
606926,Ocean Square Saundersfoot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.41
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.81
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.53
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.76
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.1
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.59
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
606926,Ocean Square Saundersfoot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.52
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.74
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.56
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.8
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.2
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.77
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.97
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.12
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
606926,Ocean Square Saundersfoot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.15
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.6
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.1
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.83
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.71
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.17
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
606926,Ocean Square Saundersfoot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.71
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.97
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.74
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.3
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.45
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.9
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.01
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.29
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
606926,Ocean Square Saundersfoot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.82
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.14
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.3
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.47
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.72
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.74
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
606926,Ocean Square Saundersfoot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.14
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.55
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.93
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.7
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.3
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.63
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.38
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
606926,Ocean Square Saundersfoot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
